Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,26.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,17.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,20.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,45.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,116.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,86.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,93.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,,L1 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,30.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,67.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,26.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,18.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,22.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,45.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,117.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,89.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,102.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,,L3 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,,L1 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,23.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,17.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,22.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,44.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,106.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,85.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,103.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,,L3 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,,L2 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,,L1 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,,L1 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,26.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,20.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,24.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,45.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,116.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,96.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,111.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,,L3 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,,L2 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,,L1 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,,L1 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,28.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,22.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,21.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,26.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,45.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,101.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,98.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,115.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,,L3 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,,L1 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,,L1 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,77.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,20.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,29.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,48.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,103.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,94.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,126.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,,L1 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,84.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,25.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,20.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,31.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,51.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,111.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,94.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,133.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,,L1 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,86.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,23.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,22.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,31.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,51.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,103.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,103.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,136.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,,L1 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,,L1 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
