Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,71.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,94.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,26.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,34.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,51.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,125.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,117.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,145.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,,L3 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,,L1 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,28.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,40.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,71.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,78.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,119.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,29.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,42.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,61.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,126.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,142.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,179.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,,L3 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,,L1 Active Power,kW,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,,N Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,,L1 Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,31.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,54.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,73.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,131.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,32.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,46.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,66.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,141.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,142.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,195.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,,L3 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,,L1 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,46.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,74.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,115.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,37.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,29.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,41.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,58.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,159.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,130.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,174.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,,L3 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,,L2 Active Power,kW,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,,L1 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,29.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,46.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,77.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,123.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,36.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,44.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,58.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,156.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,148.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,187.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,,L2 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,,L1 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,27.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,46.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,80.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,118.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,35.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,34.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,44.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,62.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,153.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,148.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,191.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,,L3 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,,L2 Active Power,kW,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,,L1 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,,N Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,,L2 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,27.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,26.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,47.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,116.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,114.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,42.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,38.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,43.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,60.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,181.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,163.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,185.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,,L3 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,,L2 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,,L1 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,,N Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,,L2 Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,29.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,26.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,51.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,123.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,115.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
