Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,44.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,39.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,46.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,61.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,187.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,170.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,196.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,,L3 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,,L2 Active Power,kW,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,,L1 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,,N Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,27.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,87.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,72.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,118.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,33.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,41.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,45.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,66.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,145.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,178.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,193.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,,L3 Active Power,kW,0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,,L1 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,,N Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,,L3 Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,28.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,42.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,80.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,87.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,123.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,32.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,42.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,47.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,67.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,141.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,181.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,204.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,,L3 Active Power,kW,1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,,L1 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,,N Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,,L3 Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,,L1 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,29.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,80.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,106.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,126.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,33.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,41.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,47.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,70.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,144.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,181.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,204.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,,L3 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,,L1 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,31.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,47.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,87.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,87.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,134.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,35.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,36.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,54.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,81.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,154.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,161.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,232.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,,L3 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,,L2 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,,L1 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,24.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,32.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,54.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,106.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,79.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,138.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,42.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,42.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,54.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,74.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,181.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,184.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,233.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,,L3 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,,L2 Active Power,kW,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,,L1 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,,N Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,,L2 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,28.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,46.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,96.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,125.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,38.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,38.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,48.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,67.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,166.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,169.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,209.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,,L3 Active Power,kW,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,,L2 Active Power,kW,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,,L1 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,,N Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,,L3 Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,,L2 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,27.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,69.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,90.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,118.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,34.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,41.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,45.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,69.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,150.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,182.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,197.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,,L3 Active Power,kW,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,,L2 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,,L1 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,,N Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,,L3 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,,L2 Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
