Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,29.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,44.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,90.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,127.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,33.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,47.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,49.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,76.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,145.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,202.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,212.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,,L3 Active Power,kW,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,,L2 Active Power,kW,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,,L1 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,,N Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,,L3 Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-7.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,30.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,40.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,85.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,94.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,132.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,36.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,42.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,53.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,70.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,157.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,182.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,229.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,,L3 Active Power,kW,0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,,L2 Active Power,kW,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,,L1 Active Power,kW,1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,,N Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,,L1 Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,31.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,50.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,74.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,77.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,135.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,35.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,42.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,52.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,71.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,152.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,181.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,222.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,,L3 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,,L1 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,31.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,47.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,77.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,82.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,135.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,35.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,40.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,58.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,80.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,151.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,173.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,247.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,,L3 Active Power,kW,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,,L1 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,,L3 Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,,L1 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,30.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,42.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,74.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,116.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,130.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,32.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,54.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,55.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,84.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,139.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,229.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,233.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,,L3 Active Power,kW,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,,L2 Active Power,kW,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,,L1 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,,L3 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,29.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,46.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,86.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,81.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,125.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,38.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,42.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,52.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,71.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,166.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,183.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,222.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,,L2 Active Power,kW,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,,L1 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,29.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,84.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,127.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,32.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,47.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,55.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,81.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,140.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,200.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,234.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,,L3 Active Power,kW,1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,,L2 Active Power,kW,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,,L1 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,,N Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,,L3 Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,27.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,38.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,77.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,84.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,115.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
