Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,45.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,50.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,68.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,145.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,189.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,212.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,,L3 Active Power,kW,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,,L2 Active Power,kW,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,,L1 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,,L3 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,28.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,38.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,94.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,98.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,122.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,42.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,50.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,56.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,66.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,175.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,209.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,235.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,,L3 Active Power,kW,1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,,L2 Active Power,kW,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,,L1 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,,N Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,,L3 Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,29.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,48.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,71.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,124.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,107.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,32.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,54.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,53.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,86.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,138.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,227.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,221.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,,L3 Active Power,kW,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,,L1 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,,L3 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,32.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,48.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,89.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,111.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,138.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,41.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,54.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,64.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,84.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,175.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,229.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,268.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,,L3 Active Power,kW,2.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,,L1 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,,L3 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,36.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,65.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,73.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,104.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,154.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,33.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,47.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,70.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,112.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,141.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,198.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,292.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,,L3 Active Power,kW,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,,L2 Active Power,kW,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,,L1 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,,N Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,,L3 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,40.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,32.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,48.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,88.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,117.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,138.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,31.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,39.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,57.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,63.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,90.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,165.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,240.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,266.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,,L3 Active Power,kW,2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,,L1 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,,L3 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,,L1 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,33.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,24.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,28.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,33.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,105.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,111.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,122.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,42.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,85.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,49.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,59.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,62.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,67.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,206.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,245.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,260.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,,L3 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,,L2 Active Power,kW,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,,L1 Active Power,kW,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,,N Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,,L1 Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,24.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,33.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,25.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,48.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,103.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,139.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,109.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,58.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,118.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,46.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,56.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,64.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,73.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,195.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,235.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,269.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,,L3 Active Power,kW,2.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,,L2 Active Power,kW,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,,L1 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,,N Current (RMS),A,8.7
