Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,,L3 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,,L2 Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,30.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,41.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,92.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,114.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,129.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,86.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,40.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,51.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,64.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,80.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,170.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,215.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,269.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,,L3 Active Power,kW,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,,L2 Active Power,kW,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,,L1 Active Power,kW,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,,N Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,,L3 Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,,L1 Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,27.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,29.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,33.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,115.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,126.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,126.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,50.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,55.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,63.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,64.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,209.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,232.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,265.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,,L3 Active Power,kW,1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,,L2 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,,L1 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,,N Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,,L3 Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,25.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,25.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,105.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,99.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,112.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,43.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,47.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,59.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,69.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,180.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,201.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,250.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,,L3 Active Power,kW,2.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,,L2 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,,L1 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,,N Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,,L3 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,25.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,105.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,93.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,107.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,45.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,46.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,51.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,56.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,190.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,193.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,216.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,,L3 Active Power,kW,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,,L2 Active Power,kW,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,,L1 Active Power,kW,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,,N Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,,L3 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,,L1 Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,26.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,28.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,111.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,106.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,121.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,47.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,56.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,54.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,63.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,198.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,234.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,228.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,,L3 Active Power,kW,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,,L1 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,102.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,98.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,97.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,42.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,56.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,44.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,72.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,178.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,238.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,190.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,,L3 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,,L1 Active Power,kW,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,,L1 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,24.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,104.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,96.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,99.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,46.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,84.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,46.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,59.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,44.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,80.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,196.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,251.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,190.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,,L3 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,,L2 Active Power,kW,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,,L1 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,,N Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,,L2 Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,37.8
