Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,94.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,104.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,88.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,44.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,50.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,37.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,81.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,194.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,212.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,164.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,,L3 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,,L1 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,,N Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,,L3 Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,81.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,91.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,83.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,34.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,51.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,36.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,81.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,146.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,217.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,157.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,,L3 Active Power,kW,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,,L1 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,,N Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,,L3 Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,85.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,78.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,35.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,48.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,34.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,74.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,151.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,202.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,147.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,,L3 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,,L2 Active Power,kW,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,,L1 Active Power,kW,1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,,N Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,,L1 Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,77.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,30.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,44.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,38.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,66.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,134.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,185.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,161.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,,L3 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,,L2 Active Power,kW,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,,L1 Active Power,kW,2.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,,L1 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,25.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,40.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,34.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,67.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,111.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,170.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,144.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,,L3 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,,L1 Active Power,kW,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,,N Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,,L1 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,36.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,24.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,34.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,32.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,59.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,106.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,145.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,140.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,,L3 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,,L1 Active Power,kW,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,,N Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,,L1 Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,24.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,37.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,30.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,64.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,108.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,159.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,131.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,,L3 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,,L2 Active Power,kW,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,,L1 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,42.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,82.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,87.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,25.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,59.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,41.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,105.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,112.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,246.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,175.7
