Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,,L3 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,,L1 Active Power,kW,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,80.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,24.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,43.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,42.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,78.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,107.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,185.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,180.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,,L3 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,,L2 Active Power,kW,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,,L1 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,,N Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,66.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,28.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,35.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,37.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,53.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,122.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,150.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,160.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,,L3 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,,L1 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,28.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,33.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,52.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,104.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,121.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,142.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,,L3 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,,L2 Active Power,kW,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,,L1 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,,N Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,,L1 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,40.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,69.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,24.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,29.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,24.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,55.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,108.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,125.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,108.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,,L2 Active Power,kW,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,,L1 Active Power,kW,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,,N Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,,L1 Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,36.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,25.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,25.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,51.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,110.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,112.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,104.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,,L3 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,,L1 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,67.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,25.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,22.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,24.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,51.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,112.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,101.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,107.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,,L2 Active Power,kW,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,,L1 Active Power,kW,1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,,N Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,,L1 Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,25.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,25.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,49.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,105.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,110.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,113.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,,L3 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,,L1 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
