Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,17.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,24.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,28.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,52.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,86.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,109.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,123.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,,L3 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,,L1 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,,N Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,17.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,23.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,24.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,52.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,85.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,106.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,109.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,,L3 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,,L2 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,,L1 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,21.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,26.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,31.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,52.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,99.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,116.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,133.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,,L3 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,,L2 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,,L1 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,,N Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,,L2 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,28.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,31.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,31.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,49.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,123.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,136.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,137.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,,L3 Active Power,kW,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,,L1 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,28.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,35.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,25.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,28.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,39.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,59.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,112.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,122.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,167.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,,L3 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,,L1 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,78.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,35.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,56.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,107.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,138.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,150.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,,L3 Active Power,kW,1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,,L1 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,,N Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,,L3 Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,39.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,22.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,27.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,32.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,55.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,100.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,120.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,141.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,,L3 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,,L2 Active Power,kW,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,,L1 Active Power,kW,1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,,N Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,,L1 Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,41.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
