Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,21.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,29.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,32.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,60.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,97.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,127.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,139.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,,L1 Active Power,kW,2.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,,N Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,,L1 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,45.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,19.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,38.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,27.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,79.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,90.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,163.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,120.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,,L3 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,,L1 Active Power,kW,3.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,,N Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,,L1 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,51.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,24.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,42.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,31.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,74.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,109.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,178.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,133.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,,L3 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,,L2 Active Power,kW,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,,L1 Active Power,kW,2.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,,L1 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,52.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,85.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,32.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,29.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,57.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,109.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,139.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,127.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,,L3 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,,L1 Active Power,kW,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,,N Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,,L1 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,40.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,24.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,27.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,29.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,55.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,110.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,123.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,128.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,,L3 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,,L1 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,54.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,95.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,34.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,25.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,28.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,56.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,148.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,114.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,124.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,,L3 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,,L1 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,75.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,32.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,29.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,32.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,51.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,142.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,131.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,138.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,,L3 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,,L2 Active Power,kW,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,,L1 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,80.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,29.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,33.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,50.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,136.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,127.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,141.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,,L3 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,,L1 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,,N Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,,L1 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
