Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,86.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,33.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,26.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,27.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,54.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,143.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,120.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,120.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,,L3 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,,L1 Active Power,kW,2.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,,N Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,,L1 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,66.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,32.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,29.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,32.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,50.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,139.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,127.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,140.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,,L3 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,,L2 Active Power,kW,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,,L1 Active Power,kW,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,,N Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,,L1 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,31.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,32.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,35.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,55.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,137.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,143.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,152.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,,L2 Active Power,kW,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,,L1 Active Power,kW,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,,N Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,,L1 Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,38.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,32.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,30.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,32.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,50.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,137.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,135.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,137.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,,L1 Active Power,kW,0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,,N Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,,L1 Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,42.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,83.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,24.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,31.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,34.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,62.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,111.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,137.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,148.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,,L3 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,,L1 Active Power,kW,2.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,,N Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,,L1 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,47.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,88.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,84.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,30.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,25.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,38.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,43.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,77.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,115.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,163.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,184.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,,L2 Active Power,kW,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,,L1 Active Power,kW,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,,N Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,,L1 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,36.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,85.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,35.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,37.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,39.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,53.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,152.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,158.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,165.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,,L3 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,,L2 Active Power,kW,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,,L1 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,,N Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,,L1 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,36.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
