Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,27.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,36.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,37.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,61.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,121.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,156.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,158.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,,L1 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,,N Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,68.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,28.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,32.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,34.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,52.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,123.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,141.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,145.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,,L3 Active Power,kW,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,,L1 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,40.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,28.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,34.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,24.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,63.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,124.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,146.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,107.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,,L3 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,,L1 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,,L3 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,71.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,27.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,36.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,31.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,61.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,120.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,155.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,134.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,,L3 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,,L1 Active Power,kW,1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,,N Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,,L3 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,,L1 Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,83.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,92.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,31.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,38.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,36.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,56.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,136.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,164.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,153.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,,L3 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,,L2 Active Power,kW,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,,L1 Active Power,kW,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,,N Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,,L1 Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,40.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,31.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,34.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,30.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,52.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,134.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,148.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,132.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,,L3 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,,L1 Active Power,kW,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,,N Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,,L1 Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,36.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,69.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,27.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,35.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,61.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,118.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,147.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,157.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,,L3 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,,L1 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,35.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,28.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,43.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,30.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,76.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,121.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,184.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,131.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,,L3 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,,L1 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
