Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,27.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,35.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,31.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,60.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,118.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,151.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,132.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,,L3 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,,L2 Active Power,kW,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,,L1 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,,L3 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,36.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,27.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,32.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,26.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,55.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,118.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,138.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,116.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,,L3 Active Power,kW,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,,L1 Active Power,kW,1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,,N Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,,L3 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,,L1 Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,28.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,25.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,33.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,36.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,58.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,111.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,144.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,154.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,,L3 Active Power,kW,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,,L1 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,,L3 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,28.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,37.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,36.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,54.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,123.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,158.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,153.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,,L3 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,,L1 Active Power,kW,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,,N Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,,L3 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,,L1 Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,72.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,28.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,32.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,32.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,52.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,124.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,142.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,138.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,,L3 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,,L1 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,26.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,37.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,32.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,61.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,113.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,161.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,139.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,,L3 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,,L2 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,,L1 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,29.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,41.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,32.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,64.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,126.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,180.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,142.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,,L3 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,,L2 Active Power,kW,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,,L1 Active Power,kW,1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,,N Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,,L1 Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
