Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,31.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,34.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,49.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,134.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,151.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,150.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,,L3 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,,L2 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,,L1 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,38.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,60.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,136.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,169.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,131.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,,L3 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,,L1 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,36.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,30.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,61.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,114.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,159.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,131.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,,L3 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,,L1 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,28.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,24.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,35.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,62.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,108.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,153.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,129.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,,L3 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,,L1 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,,L3 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,21.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,42.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,30.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,74.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,95.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,178.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,132.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,,L3 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,,L1 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,,L3 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,32.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,23.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,36.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,37.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,62.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,105.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,155.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,161.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,,L3 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,,L2 Active Power,kW,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,,L1 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,21.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,35.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,32.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,59.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,95.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,151.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,138.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,,L3 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,,L1 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,,N Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,,L1 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,22.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,32.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,33.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,55.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,101.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,136.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,141.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,,L3 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,,L1 Active Power,kW,1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,,N Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,,L1 Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
