Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,39.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,87.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,28.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,30.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,37.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,50.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,125.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,132.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,161.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,,L2 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,,L1 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,,N Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,,L2 Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,36.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,20.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,32.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,39.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,67.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,94.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,140.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,169.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,,L1 Active Power,kW,1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,,N Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,,L1 Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,17.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,27.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,34.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,61.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,83.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,123.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,148.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,,L3 Active Power,kW,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,,L1 Active Power,kW,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,,N Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,,L1 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,17.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,26.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,30.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,55.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,82.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,118.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,132.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,,L3 Active Power,kW,1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,,L1 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,,N Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,,L3 Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,,L1 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,47.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,79.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,22.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,26.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,41.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,64.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,100.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,116.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,176.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,,L3 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,,L2 Active Power,kW,1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,,L1 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,,L2 Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,20.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,27.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,23.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,49.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,92.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,123.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,104.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,,L3 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,,L2 Active Power,kW,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,,L1 Active Power,kW,1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,,N Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,,L1 Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,18.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,21.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,25.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,42.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,87.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,99.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,112.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,,L3 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,,L1 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
