Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,18.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,18.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,23.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,40.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,87.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,85.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,104.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,,L3 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,,L1 Active Power,kW,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,,L1 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,19.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,37.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,90.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,84.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,104.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,,L3 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,,L1 Active Power,kW,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,,N Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,,L3 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,,L1 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,20.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,20.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,22.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,95.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,92.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,97.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,,L3 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,,L1 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,,N Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,19.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,27.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,46.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,88.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,121.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,101.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,,L3 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,,L2 Active Power,kW,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,,L1 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,,N Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,,L1 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,20.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,19.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,20.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,35.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,93.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,92.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,90.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,,L3 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,,L2 Active Power,kW,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,,L1 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,,N Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,,L1 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,18.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,15.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,18.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,87.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,77.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,86.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,,L3 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,,L1 Active Power,kW,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,,N Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,,L1 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,19.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,17.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,19.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,91.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,82.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,88.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,,L3 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,,L1 Active Power,kW,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,,N Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,,L1 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,19.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,15.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,21.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,90.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,76.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,96.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,,L3 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,,L2 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,,L1 Active Power,kW,0.26
