Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,,N Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,,L1 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,22.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,17.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,23.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,38.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,100.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,82.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,102.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,,L3 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,,L2 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,,L1 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,,L3 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,,L1 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,24.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,15.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,20.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,39.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,109.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,75.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,91.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,,L3 Active Power,kW,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,,L2 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,,L1 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,,L3 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,36.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,27.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,14.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,20.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,44.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,121.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,73.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,92.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,,L3 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,,L1 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,,L3 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,14.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,22.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,42.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,117.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,73.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,98.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,,L3 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,,L1 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,,L3 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,,L1 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,17.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,24.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,45.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,129.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,82.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,105.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,,L3 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,,L1 Active Power,kW,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,32.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,18.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,22.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,50.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,139.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,83.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,99.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,,L1 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,,L1 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,38.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,33.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,79.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,43.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,17.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,23.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,77.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,183.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,82.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,103.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:30:00+00:00,feeder,,L3 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:30:00+00:00,feeder,,L2 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:30:00+00:00,feeder,,L1 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:30:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:30:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:30:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:30:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,39.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,31.7
