Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,,L3 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,,L2 Active Power,kW,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,,L1 Active Power,kW,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,32.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,17.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,26.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,49.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,139.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,81.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,112.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,,L3 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,,L2 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,,L1 Active Power,kW,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,,L2 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,73.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,33.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,17.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,25.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,50.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,142.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,83.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,111.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,,L2 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,,L1 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,,L2 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,,L1 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,17.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,23.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,41.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,119.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,84.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,101.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,,L3 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,,L2 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,,L1 Active Power,kW,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,,L2 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,29.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,17.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,20.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,47.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,129.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,84.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,91.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,,L3 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,,L2 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,,L1 Active Power,kW,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,,L2 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,26.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,16.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,23.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,40.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,118.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,81.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,103.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,,L3 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,,L2 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,,L1 Active Power,kW,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,,L2 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,,L1 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,17.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,26.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,42.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,127.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,82.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,110.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,,L2 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,,L1 Active Power,kW,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,,L2 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,31.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,19.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,23.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,46.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,132.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,88.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,99.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,,L3 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,,L2 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,,L1 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,,L2 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.18
