Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,73.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,33.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,19.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,22.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,52.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,141.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,90.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,98.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,,L3 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,,L2 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,,L1 Active Power,kW,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,21.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,20.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,22.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,39.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,95.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,91.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,99.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,,L3 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,,L1 Active Power,kW,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,22.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,23.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,21.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,43.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,101.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,105.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,95.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,,L3 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,,L2 Active Power,kW,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,,L1 Active Power,kW,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,22.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,26.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,21.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,46.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,100.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,116.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,97.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,,L2 Active Power,kW,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,,L1 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,,L1 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,21.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,28.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,21.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,49.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,96.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,123.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,99.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,,L3 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,,L1 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,20.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,20.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,22.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,42.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,94.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,95.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,102.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,,L1 Active Power,kW,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,31.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,22.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,19.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,44.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,102.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,92.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,113.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,,L3 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,,L2 Active Power,kW,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,,L1 Active Power,kW,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,24.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,20.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,24.58
