Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,44.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,108.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,93.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,108.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,,L3 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,,L2 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,,L1 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,,L2 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,,L1 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,25.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,24.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,27.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,44.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,110.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,108.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,120.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,,L3 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,,L2 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,,L1 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,,L2 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,76.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,26.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,28.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,46.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,114.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,106.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,123.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,,L3 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,,L2 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,,L1 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,84.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,25.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,24.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,32.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,49.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,113.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,108.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,139.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,,L3 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,,L2 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,,L1 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,,L2 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,23.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,28.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,27.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,54.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,105.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,125.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,120.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,,L3 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,,L2 Active Power,kW,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,,L1 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,,L2 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,66.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,27.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,30.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,27.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,55.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,119.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,132.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,120.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,,L3 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,,L2 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,,L1 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,,L2 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,32.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,28.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,34.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,29.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,58.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,124.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,147.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,129.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,,L3 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,,L2 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,,L1 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,,L2 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,71.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,86.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,38.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,32.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,29.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,35.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,63.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,130.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,171.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,151.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,,L3 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,,L2 Active Power,kW,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,,L1 Active Power,kW,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,9.8
