Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,30.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,75.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,87.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,32.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,31.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,40.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,35.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,64.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,136.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,175.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,155.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,,L2 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,,L1 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,,L2 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,83.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,79.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,32.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,33.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,37.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,32.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,60.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,142.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,160.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,142.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,,L2 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,,L1 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,,N Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,,L2 Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,36.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,86.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,102.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,92.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,32.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,34.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,46.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,36.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,71.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,148.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,196.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,159.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,,L3 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,,L2 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,,L1 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,,N Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,,L2 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,87.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,95.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,86.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,34.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,43.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,39.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,66.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,149.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,186.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,168.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,,L3 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,,L2 Active Power,kW,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,,L1 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,36.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,89.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,88.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,84.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,36.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,39.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,40.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,62.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,155.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,171.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,173.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,,L3 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,,L1 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,,N Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-7.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,88.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,85.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,80.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,36.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,43.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,40.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,65.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,155.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,185.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,173.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,,L3 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,,L1 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,,N Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,26.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,36.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,90.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,88.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,114.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,35.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,39.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,49.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,66.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,154.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,171.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,210.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,,L3 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,,L1 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,,N Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,42.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,75.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,101.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,107.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
