Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,41.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,44.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,69.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,138.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,180.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,192.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,,L3 Active Power,kW,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,,L1 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,,N Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,,L3 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,88.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,100.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,85.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,30.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,34.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,45.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,44.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,69.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,150.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,193.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,190.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,,L3 Active Power,kW,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,,L2 Active Power,kW,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,,L1 Active Power,kW,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,,N Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,,L3 Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,,L2 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,,L1 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,35.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,96.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,97.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,95.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,38.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,50.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,47.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,72.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,162.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,214.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,202.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,,L3 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,,L2 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,,L1 Active Power,kW,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,,N Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,,L2 Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,,L1 Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,35.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,94.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,100.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,107.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,34.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,54.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,47.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,81.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,147.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,229.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,203.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,,L3 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,,L1 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,,L1 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,90.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,86.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,99.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,36.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,49.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,41.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,72.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,153.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,210.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,177.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,,L2 Active Power,kW,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,,L1 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,33.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,80.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,86.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,95.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,42.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,42.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,67.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,136.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,181.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,179.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,,L3 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,,L2 Active Power,kW,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,,L1 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,42.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,76.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,113.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,94.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,39.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,31.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,59.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,43.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,97.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,135.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,251.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,185.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,,L3 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,,L1 Active Power,kW,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,,N Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,,L1 Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,42.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,79.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,111.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,86.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,36.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,61.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,47.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,96.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,154.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,260.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,201.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,,L3 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,,L1 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
