Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,38.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,87.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,109.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,92.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,38.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,55.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,42.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,84.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,164.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,229.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,177.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,,L3 Active Power,kW,1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,,L2 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,,L1 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,,L3 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,,L1 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,38.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,93.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,102.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,83.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,46.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,53.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,38.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,75.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,193.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,220.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,164.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,,L3 Active Power,kW,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,,L2 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,,L1 Active Power,kW,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,,N Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,,L3 Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,,L1 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,26.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,39.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,74.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,100.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,114.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,33.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,48.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,48.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,75.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,140.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,200.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,201.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,,L3 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,,L2 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,,L1 Active Power,kW,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,,N Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,,L1 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,45.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,25.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,38.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,86.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,103.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,111.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,34.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,44.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,61.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,89.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,145.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,187.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,253.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,,L3 Active Power,kW,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,,L2 Active Power,kW,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,,L1 Active Power,kW,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,,N Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,,L1 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,78.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,108.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,99.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,31.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,47.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,52.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,79.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,134.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,199.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,217.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,,L3 Active Power,kW,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,,L1 Active Power,kW,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,,L1 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-7.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,44.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,68.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,113.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,88.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,28.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,55.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,46.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,95.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,122.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,232.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,197.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,,L3 Active Power,kW,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,,L2 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,,L1 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,,N Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,,L2 Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,78.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,95.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,96.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,31.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,52.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,49.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,86.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,134.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,218.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,209.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,,L3 Active Power,kW,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,,L1 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,84.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,85.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,102.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
