Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,40.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,51.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,48.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,67.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,169.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,214.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,204.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,,L3 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,,L1 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,87.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,109.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,42.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,48.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,58.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,71.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,177.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,204.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,246.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,,L2 Active Power,kW,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,,L1 Active Power,kW,1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,,N Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,,L1 Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,37.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,27.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,38.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,79.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,97.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,117.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,41.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,54.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,64.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,82.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,176.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,227.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,268.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,,L3 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,,L2 Active Power,kW,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,,L1 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,,N Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,,L2 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,,L1 Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,26.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,96.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,108.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,114.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,43.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,79.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,33.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,42.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,61.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,49.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,81.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,178.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,255.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,207.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,,L3 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,,L1 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,93.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,103.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,104.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,33.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,38.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,57.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,46.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,79.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,164.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,241.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,198.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,,L3 Active Power,kW,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,,L2 Active Power,kW,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,,L1 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,24.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,37.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,83.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,111.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,109.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,41.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,33.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,34.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,63.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,56.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,92.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,147.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,262.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,240.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,,L3 Active Power,kW,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,,L2 Active Power,kW,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,,L1 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,27.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,118.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,102.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,94.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,40.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,85.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,47.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,66.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,49.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,83.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,199.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,276.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,208.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,,L1 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,,N Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,,L2 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,24.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,42.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,105.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,101.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,84.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,41.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,35.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,39.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,57.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,43.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,78.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,165.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,241.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,185.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,,L3 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,,L2 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,,L1 Active Power,kW,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,,N Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,,L2 Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,,L1 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
