Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,102.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,82.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,36.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,54.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,41.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,80.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,154.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,228.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,177.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,,L2 Active Power,kW,1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,,L1 Active Power,kW,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,,L2 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,,L1 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,50.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,91.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,35.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,36.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,44.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,29.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,75.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,155.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,187.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,131.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,,L2 Active Power,kW,1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,,L1 Active Power,kW,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,,N Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,,L2 Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,54.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,90.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,91.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,34.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,33.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,45.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,84.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,143.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,193.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,119.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,,L3 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,,L2 Active Power,kW,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,,L1 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,,N Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,,L2 Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,51.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,79.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,86.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,34.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,34.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,45.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,31.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,77.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,145.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,193.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,135.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,,L3 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,,L2 Active Power,kW,1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,,L1 Active Power,kW,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,,N Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,,L2 Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,53.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,87.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,28.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,38.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,32.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,66.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,124.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,163.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,141.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,,L3 Active Power,kW,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,,L2 Active Power,kW,2.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,,L1 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,,L3 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,,L2 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,,L1 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,57.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,82.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,83.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,39.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,32.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,29.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,63.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,167.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,143.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,130.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,,L3 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,,L2 Active Power,kW,1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,,L1 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,,L2 Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,,L1 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,49.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,30.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,34.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,67.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,132.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,148.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,116.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,,L3 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,,L2 Active Power,kW,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,,L1 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,,L2 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,37.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
