Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,29.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,31.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,35.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,59.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,127.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,140.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,154.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,,L3 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,,L2 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,,L1 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,,N Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,,L2 Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,41.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,33.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,32.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,26.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,61.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,143.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,142.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,121.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,,L3 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,,L2 Active Power,kW,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,,L1 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,69.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,32.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,32.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,28.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,56.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,140.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,138.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,124.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,,L3 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,,L2 Active Power,kW,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,,L1 Active Power,kW,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,,L1 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,36.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,22.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,29.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,24.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,57.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,100.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,130.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,109.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,,L3 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,,L2 Active Power,kW,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,,L1 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,49.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,20.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,31.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,17.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,70.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,95.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,136.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,86.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,,L3 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,,L1 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,36.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,21.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,23.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,23.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,58.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,97.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,111.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,105.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,,L3 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,,L1 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,21.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,20.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,27.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,51.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,100.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,94.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,121.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,,L3 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,,L2 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,,L1 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,,L1 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,24.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,20.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,27.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,52.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,111.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,92.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,120.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,,L3 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,,L2 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,,L1 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
