Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,,L1 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,26.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,22.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,23.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,52.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,118.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,101.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,108.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,,L3 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,,L2 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,,L1 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,36.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,29.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,23.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,22.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,55.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,127.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,106.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,103.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,,L3 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,,L1 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,,L1 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,48.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,90.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,35.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,24.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,24.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,65.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,153.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,112.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,109.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,,L3 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,,L2 Active Power,kW,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,,L1 Active Power,kW,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,,L1 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,43.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,85.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,34.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,27.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,23.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,60.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,148.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,125.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,107.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,,L3 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,,L1 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,84.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,25.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,25.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,58.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,141.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,115.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,113.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,,L1 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,36.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,28.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,24.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,56.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,124.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,131.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,109.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,,L3 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,,L1 Active Power,kW,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,,L1 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,38.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,23.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,30.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,23.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,57.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,104.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,134.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,104.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,,L3 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,,L1 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,,L1 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,36.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.1
