Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,31.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,23.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,22.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,19.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,54.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,108.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,104.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,91.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,,L3 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,,L2 Active Power,kW,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,,L1 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,,N Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,,L2 Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,20.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,21.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,16.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,55.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,94.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,101.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,81.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,,L2 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,,L1 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,,N Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,,L2 Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,,L1 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,36.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,74.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,30.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,26.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,25.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,52.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,133.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,119.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,112.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,,L3 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,,L1 Active Power,kW,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,,N Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,,L1 Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,35.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,69.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,27.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,26.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,25.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,53.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,120.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,118.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,113.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,,L3 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,,L2 Active Power,kW,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,,L1 Active Power,kW,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,,L1 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,26.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,26.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,29.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,51.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,115.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,119.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,126.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,,L3 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,,L1 Active Power,kW,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,,L1 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,36.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,86.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,33.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,21.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,31.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,54.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,144.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,100.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,136.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,,L3 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,,L1 Active Power,kW,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,79.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,28.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,22.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,32.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,53.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,126.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,103.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,140.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,,L3 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,,L2 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,,L1 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,,N Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,,L2 Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,,L1 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,35.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,23.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,24.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,27.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,52.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,107.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,111.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,122.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
