Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,,L1 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,,L1 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,22.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,28.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,60.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,103.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,128.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,113.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,,L1 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,,L1 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,41.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,31.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,20.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,30.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,21.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,60.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,93.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,131.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,98.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,,L1 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,,L1 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,20.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,28.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,31.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,60.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,95.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,125.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,137.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,,L3 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,,L2 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,,L1 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,,N Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,,L2 Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,,L1 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,33.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,22.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,27.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,33.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,64.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,105.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,123.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,145.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,,L2 Active Power,kW,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,,L1 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,,N Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,,L2 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,18.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,24.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,24.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,55.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,88.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,111.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,113.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,,L3 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,,L2 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,,L1 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,,L2 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,14.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,22.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,23.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,57.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,72.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,104.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,106.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,,L3 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,,L2 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,,L1 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,,N Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,,L2 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,14.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,29.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,30.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,70.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,72.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,128.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,133.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,,L3 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,,L2 Active Power,kW,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,,L1 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,,N Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,,L1 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
