Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,37.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,33.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,15.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,30.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,32.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,75.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,75.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,134.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,142.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,,L3 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,,L1 Active Power,kW,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,26.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,24.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,30.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,57.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,115.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,110.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,134.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,,L3 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,,L2 Active Power,kW,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,,L1 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,28.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,23.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,28.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,50.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,124.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,104.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,126.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,,L3 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,,L1 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,24.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,22.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,34.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,54.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,107.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,102.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,145.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,,L3 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,,L1 Active Power,kW,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,30.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,27.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,28.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,53.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,131.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,123.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,124.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,,L3 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,,L1 Active Power,kW,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,76.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,32.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,22.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,30.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,50.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,141.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,103.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,128.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,,L2 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,,L1 Active Power,kW,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,35.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,90.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,72.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,36.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,26.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,34.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,49.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,155.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,119.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,146.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,,L2 Active Power,kW,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,,L1 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,,N Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,,L2 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,34.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,28.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,34.96
