Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,46.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,146.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,124.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,148.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,,L3 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,,L1 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,70.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,28.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,33.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,53.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,122.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,137.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,143.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,,L3 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,,L1 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,28.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,27.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,32.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,52.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,123.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,121.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,141.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,,L3 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,,L1 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,,N Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,28.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,24.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,34.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,50.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,125.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,109.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,147.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,,L3 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,,L2 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,,L1 Active Power,kW,1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,,N Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,,L2 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,,L1 Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,24.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,28.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,35.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,59.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,108.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,124.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,152.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,,L3 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,,L2 Active Power,kW,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,,L1 Active Power,kW,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,,N Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,,L2 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,,L1 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,66.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,31.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,26.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,33.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,55.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,87.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,116.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,141.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,232.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,,L3 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,,L1 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,,L1 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,71.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,26.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,27.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,38.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,54.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,114.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,120.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,165.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,,L2 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,,L1 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,,L2 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,,L1 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,42.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,91.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,94.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,32.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,30.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,40.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,58.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,141.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,133.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,175.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,,L3 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,,L2 Active Power,kW,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,,L1 Active Power,kW,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,,L1 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
