Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,91.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,85.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,36.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,39.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,36.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,59.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,155.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,169.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,154.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,,L2 Active Power,kW,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,,L1 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,,L1 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,80.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,28.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,40.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,37.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,57.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,124.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,170.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,159.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,,L1 Active Power,kW,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,34.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,69.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,33.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,46.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,30.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,73.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,142.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,194.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,133.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,,L3 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,,L2 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,,L1 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,33.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,42.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,29.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,73.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,111.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,179.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,130.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,,L2 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,,L1 Active Power,kW,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,,N Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,,L2 Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,,L1 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,88.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,28.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,39.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,34.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,61.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,123.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,169.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,150.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,,L3 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,,L2 Active Power,kW,1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,,L1 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,,N Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,,L2 Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,37.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,81.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,41.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,27.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,68.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,136.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,173.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,119.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,,L3 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,,L2 Active Power,kW,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,,L1 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,,N Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,,L2 Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,42.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,27.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,55.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,104.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,118.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,232.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,123.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,,L3 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,,L2 Active Power,kW,1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,,L1 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,,N Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,,L2 Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,42.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
