Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,22.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,45.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,39.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,78.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,99.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,192.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,169.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,,L3 Active Power,kW,1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,,L1 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,,N Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,,L3 Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,95.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,21.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,31.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,42.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,67.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,96.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,135.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,180.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,,L3 Active Power,kW,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,,L2 Active Power,kW,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,,L1 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,,N Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,,L3 Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,24.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,33.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,37.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,58.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,107.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,145.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,164.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,,L3 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,,L2 Active Power,kW,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,,L1 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,76.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,26.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,34.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,30.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,59.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,122.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,151.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,134.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,,L3 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,,L2 Active Power,kW,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,,L1 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,44.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,88.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,30.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,27.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,45.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,68.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,134.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,123.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,195.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,,L3 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,,L2 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,,L1 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,,N Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,,L2 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,18.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,26.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,52.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,90.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,116.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,139.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,,L3 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,,L1 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,,N Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,19.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,22.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,36.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,60.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,89.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,103.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,157.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,,L3 Active Power,kW,1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,,L2 Active Power,kW,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,,L1 Active Power,kW,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,,N Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,,L3 Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,,L2 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,,L1 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,20.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,27.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,35.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,55.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,94.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,123.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,153.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,,L3 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,,L2 Active Power,kW,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,,L1 Active Power,kW,1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,,L2 Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,,L1 Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
