Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,21.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,21.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,25.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,44.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,95.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,98.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,114.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,,L3 Active Power,kW,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,,L1 Active Power,kW,2.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,,L1 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,22.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,16.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,24.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,42.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,98.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,82.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,110.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,,L3 Active Power,kW,1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,,L1 Active Power,kW,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,,N Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,,L3 Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,,L1 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,22.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,17.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,40.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,98.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,84.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,107.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,,L3 Active Power,kW,0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,,L1 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,,N Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,,L3 Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,18.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,23.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,23.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,42.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,83.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,106.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,104.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,,L3 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,,L1 Active Power,kW,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,21.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,21.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,20.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,37.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,95.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,97.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,92.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,,L3 Active Power,kW,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,,L2 Active Power,kW,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,,L1 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,,L3 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,19.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,17.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,19.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,88.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,83.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,86.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,,L3 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,,L2 Active Power,kW,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,,L1 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,,L3 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,18.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,18.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,18.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,86.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,86.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,85.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,,L3 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,,L2 Active Power,kW,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,,L1 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,,L3 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.73
