Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,17.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,16.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,17.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,83.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,79.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,83.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,,L3 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,,L1 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,,L3 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,21.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,17.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,19.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,36.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,97.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,83.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,91.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,,L3 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,,L1 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,21.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,19.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,18.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,37.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,96.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,91.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,86.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,,L3 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,,L2 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,,L1 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,19.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,90.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,86.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,80.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,,L3 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,,L1 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,,L1 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,21.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,18.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,16.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,98.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,87.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,78.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,,L3 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,,L1 Active Power,kW,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,,L1 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,18.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,18.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,17.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,85.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,88.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,80.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,,L3 Active Power,kW,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,,L1 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,,L3 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,,L1 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,19.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,17.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,16.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,87.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,86.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,79.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,,L3 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,,L1 Active Power,kW,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,,N Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,,L3 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,22.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,14.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,16.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,100.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,76.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,78.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,,L3 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,,L1 Active Power,kW,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,,N Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,,L3 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,,L1 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
