Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,26.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,15.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,16.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,43.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,117.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,77.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,79.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,,L3 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,,L1 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,,L3 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,,L1 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,31.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,16.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,17.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,51.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,134.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,81.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,79.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,,L3 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,,L1 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,,N Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,,L1 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,69.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,27.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,15.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,18.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,43.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,120.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,76.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,82.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,,L3 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,,L1 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,,N Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,74.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,16.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,17.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,42.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,114.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,80.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,80.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,,L3 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,,L2 Active Power,kW,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,,L1 Active Power,kW,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,25.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,24.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,16.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,46.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,111.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,107.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,78.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,,L3 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,,L1 Active Power,kW,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,77.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,24.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,16.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,47.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,114.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,107.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,79.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,,L3 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,,L1 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,26.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,20.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,43.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,115.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,94.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,87.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,,L1 Active Power,kW,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,34.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,77.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
