Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,27.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,16.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,19.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,44.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,120.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,79.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,91.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,,L3 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,,L1 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,72.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,26.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,16.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,20.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,41.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,114.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,81.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,92.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,,L3 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,,L1 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,37.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,81.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,25.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,15.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,19.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,42.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,112.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,78.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,88.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,,L3 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,,L1 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,79.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,26.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,16.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,18.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,45.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,114.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,78.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,85.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,,L3 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,,L1 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,38.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,85.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,31.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,18.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,53.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,136.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,87.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,94.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,,L3 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,,L2 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,,L1 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,,N Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,,L2 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,28.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,24.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,19.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,41.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,109.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,89.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,100.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,,L3 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,,L2 Active Power,kW,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,,L1 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,28.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,18.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,21.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,46.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,122.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,86.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,98.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,,L3 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,,L2 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,,L1 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,23.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,19.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,19.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,43.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,107.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,90.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,90.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,,L3 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,,L2 Active Power,kW,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,,L1 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
