Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,25.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,19.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,19.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,48.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,114.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,89.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,89.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,,L3 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,,L2 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,,L1 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,71.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,26.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,17.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,20.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,46.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,116.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,84.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,95.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,,L3 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,,L2 Active Power,kW,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,,L1 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,69.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,26.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,17.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,21.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,44.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,115.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,85.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,96.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,,L3 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,,L2 Active Power,kW,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,,L1 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,,L1 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,77.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,33.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,20.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,25.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,51.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,144.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,91.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,110.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,,L2 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,,L1 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,32.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,20.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,27.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,50.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,139.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,91.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,115.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,,L3 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,,L2 Active Power,kW,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,,L1 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,32.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,20.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,24.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,50.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,135.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,90.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,105.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,,L3 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,,L2 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,,L1 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,32.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,21.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,25.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,51.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,138.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,93.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,109.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,,L3 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,,L2 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,,L1 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,38.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
