Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,32.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,25.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,50.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,137.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,93.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,109.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,,L2 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,,L1 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,30.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,29.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,21.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,27.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,48.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,127.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,94.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,116.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,,L2 Active Power,kW,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,,L1 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,24.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,23.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,28.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,43.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,107.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,103.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,122.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,,L3 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,,L2 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,,L1 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,25.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,27.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,27.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,46.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,110.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,117.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,116.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,,L3 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,,L2 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,,L1 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,28.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,28.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,26.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,47.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,120.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,122.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,115.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,,L1 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,28.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,29.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,26.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,50.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,122.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,127.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,115.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,,L3 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,,L1 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,,L1 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,35.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,30.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,56.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,116.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,148.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,130.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,,L3 Active Power,kW,1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,,L2 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,,L1 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,,N Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,,L3 Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,69.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,28.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,33.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,30.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,54.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,123.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,138.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,127.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,,L3 Active Power,kW,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,,L2 Active Power,kW,0.26
