Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,,L1 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,,N Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,,L3 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,30.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,74.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,31.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,31.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,29.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,56.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,133.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,135.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,126.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,,L3 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,,L2 Active Power,kW,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,,L1 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,33.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,79.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,32.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,35.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,32.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,59.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,137.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,149.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,136.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,,L3 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,,L2 Active Power,kW,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,,L1 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,80.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,89.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,38.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,38.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,56.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,141.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,161.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,164.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,,L3 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,,L2 Active Power,kW,1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,,L1 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,,N Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,,L2 Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,73.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,87.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,89.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,31.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,46.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,38.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,70.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,135.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,194.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,162.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,,L3 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,,L1 Active Power,kW,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,,L1 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,34.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,78.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,82.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,85.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,39.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,32.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,57.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,37.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,97.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,138.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,242.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,162.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,,L3 Active Power,kW,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,,L2 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,,L1 Active Power,kW,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,78.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,89.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,90.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,34.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,50.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,40.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,76.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,144.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,212.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,171.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,,L3 Active Power,kW,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,,L1 Active Power,kW,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,,N Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,,L3 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,,L1 Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,36.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,78.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,95.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,89.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,33.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,46.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,37.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,71.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,143.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,194.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,161.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,,L3 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,,L1 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,,N Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.5
