Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,97.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,80.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,98.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,40.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,45.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,41.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,63.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,167.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,190.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,176.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,,L3 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,,L1 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,25.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,37.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,107.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,85.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,97.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,44.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,45.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,47.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,63.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,186.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,190.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,197.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,,L3 Active Power,kW,0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,,L1 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,,N Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,,L3 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,,L1 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,28.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,42.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,120.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,100.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,94.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,35.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,34.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,49.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,61.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,44.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,86.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,206.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,254.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,189.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,,L3 Active Power,kW,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,,L2 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,,L1 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,,N Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,,L3 Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,,L2 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,,L1 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,27.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,26.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,35.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,115.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,98.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,113.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,34.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,47.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,45.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,55.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,65.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,197.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,189.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,234.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,,L3 Active Power,kW,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,,L2 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,,L1 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,,N Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,,L3 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,38.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,92.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,108.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,99.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,34.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,41.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,51.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,43.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,77.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,174.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,217.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,182.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,,L3 Active Power,kW,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,,L2 Active Power,kW,0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,,L1 Active Power,kW,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,,N Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,,L3 Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,,L2 Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,,L1 Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,43.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,84.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,113.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,90.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,35.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,42.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,51.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,39.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,76.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,177.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,216.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,168.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,,L3 Active Power,kW,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,,L1 Active Power,kW,1.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,,N Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,,L3 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,,L1 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,39.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,87.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,105.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,85.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,41.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,49.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,41.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,66.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,173.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,208.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,176.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,,L3 Active Power,kW,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,,L2 Active Power,kW,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,,L1 Active Power,kW,2.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,,L3 Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,,L2 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,,L1 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,35.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,34.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,61.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,89.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,143.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,86.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,43.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,68.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,45.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,100.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,179.2
