Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,285.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,190.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,,L3 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,,L1 Active Power,kW,1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,,N Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,,L1 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,36.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,65.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,93.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,148.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,84.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,35.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,44.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,62.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,49.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,81.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,183.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,258.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,208.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,,L3 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,,L2 Active Power,kW,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,,L1 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,,N Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,24.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,102.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,99.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,96.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,35.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,49.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,54.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,46.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,71.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,207.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,227.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,197.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,,L3 Active Power,kW,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,,L2 Active Power,kW,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,,L1 Active Power,kW,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,24.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,103.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,91.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,91.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,36.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,46.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,49.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,44.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,69.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,195.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,209.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,189.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,,L3 Active Power,kW,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,,L2 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,,L1 Active Power,kW,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,,N Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,,L1 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,93.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,79.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,99.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,39.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,45.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,48.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,63.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,165.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,191.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,202.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,,L3 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,,L2 Active Power,kW,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,,L1 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,,N Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,,L1 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,35.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,98.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,90.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,88.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,36.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,45.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,50.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,66.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,163.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,189.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,214.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,,L1 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,,N Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,,L1 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,33.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,99.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,86.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,95.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,37.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,38.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,42.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,52.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,66.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,161.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,178.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,219.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,,L1 Active Power,kW,0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,,N Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,,L1 Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,24.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,105.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,112.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,104.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,37.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,40.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,50.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,55.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,71.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,167.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,213.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,233.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,,L3 Active Power,kW,1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,,L1 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,,N Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,,L3 Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
