Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,24.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,103.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,105.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,93.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,44.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,53.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,48.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,64.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,187.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,225.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,202.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,,L3 Active Power,kW,2.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,,L1 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,,L3 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,,L1 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,44.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,98.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,112.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,77.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,30.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,38.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,39.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,58.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,46.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,78.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,168.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,241.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,195.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,,L3 Active Power,kW,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,,L1 Active Power,kW,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,,N Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,,L3 Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,35.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,95.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,99.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,96.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,38.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,37.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,49.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,49.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,65.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,159.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,206.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,209.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,,L3 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,,L2 Active Power,kW,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,,L1 Active Power,kW,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,,L1 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,24.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,41.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,78.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,105.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,38.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,27.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,52.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,52.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,89.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,118.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,218.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,219.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,,L3 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,,L2 Active Power,kW,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,,L1 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,74.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,88.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,39.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,32.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,51.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,46.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,71.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,136.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,214.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,194.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,,L3 Active Power,kW,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,,L2 Active Power,kW,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,,L1 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,71.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,92.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,39.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,29.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,48.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,44.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,73.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,124.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,201.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,189.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,,L3 Active Power,kW,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,,L1 Active Power,kW,1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,,L3 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,,L1 Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,89.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,94.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,40.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,34.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,50.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,46.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,68.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,144.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,211.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,196.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,,L3 Active Power,kW,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,,L1 Active Power,kW,1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,,N Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,,L3 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,,L1 Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,69.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,86.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,94.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,40.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
