Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,29.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,49.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,48.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,83.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,124.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,207.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,206.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,,L3 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,,L2 Active Power,kW,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,,L1 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,,N Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,,L2 Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,74.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,99.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,95.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,40.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,41.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,50.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,68.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,131.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,173.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,210.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,,L3 Active Power,kW,1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,,L1 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,,N Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,,L3 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,,L1 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,43.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,71.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,108.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,82.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,40.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,28.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,40.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,42.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,63.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,123.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,171.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,179.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,,L3 Active Power,kW,2.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,,L2 Active Power,kW,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,,L1 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,,L3 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,23.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,40.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,84.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,108.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,101.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,40.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,33.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,55.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,56.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,86.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,142.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,232.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,236.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,,L3 Active Power,kW,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,,L1 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,,N Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,,L3 Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,41.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,71.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,98.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,107.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,40.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,27.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,54.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,55.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,95.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,121.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,227.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,230.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,,L3 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,,L2 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,,L1 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,,N Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,,L2 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,32.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,88.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,41.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,28.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,38.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,46.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,67.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,121.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,163.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,194.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,,L3 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,,L2 Active Power,kW,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,,L1 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,,N Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,,L2 Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,33.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,37.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,79.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,33.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,35.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,45.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,58.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,145.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,149.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,193.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,,L3 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,,L2 Active Power,kW,1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,,L1 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,,N Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,,L2 Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,38.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,35.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,34.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,36.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,57.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,150.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,146.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,158.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,,L3 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,,L2 Active Power,kW,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,,L1 Active Power,kW,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,,N Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,,L2 Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,,L1 Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
