Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,51.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,90.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,41.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,30.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,38.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,33.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,64.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,130.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,162.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,143.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,,L3 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,,L1 Active Power,kW,1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,,N Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,,L1 Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,56.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,100.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,41.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,27.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,40.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,26.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,86.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,118.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,176.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,117.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,,L3 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,,L2 Active Power,kW,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,,L1 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,38.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,75.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,41.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,22.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,33.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,68.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,100.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,148.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,117.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,,L1 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,37.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,41.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,27.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,25.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,23.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,54.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,122.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,111.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,103.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,,L3 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,,L2 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,,L1 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,34.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,41.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,22.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,24.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,23.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,51.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,102.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,109.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,105.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,,L3 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,,L1 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,52.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,42.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,21.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,26.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,20.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,58.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,97.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,117.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,95.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,,L3 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,,L1 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,53.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,42.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,19.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,29.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,21.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,61.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,90.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,127.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,99.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,,L1 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,55.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,41.8
