Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,21.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,23.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,16.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,63.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,99.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,106.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,81.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,,L1 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,58.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,25.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,17.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,64.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,117.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,113.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,83.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,,L3 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,,L1 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,51.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,41.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,23.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,20.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,13.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,59.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,105.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,94.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,68.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,,L3 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,,L1 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,41.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,40.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,19.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,22.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,16.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,55.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,91.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,99.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,79.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,,L3 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,,L1 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,41.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,15.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,16.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,21.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,51.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,75.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,82.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,98.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,,L1 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,35.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,40.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,18.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,21.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,20.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,50.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,85.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,98.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,94.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,,L3 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,,L2 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,,L1 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,33.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,41.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,21.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,19.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,26.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,51.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,94.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,89.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,116.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,,L2 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,,L1 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,41.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,41.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,20.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,19.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,20.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,51.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,92.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,92.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,92.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,,L2 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,,L1 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,,N Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,,L2 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
