Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,49.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,41.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,17.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,51.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,95.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,92.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,80.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,,L3 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,,L2 Active Power,kW,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,,L1 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,48.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,41.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,17.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,20.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,21.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,51.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,79.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,94.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,97.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,,L3 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,,L1 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,47.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,40.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,19.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,21.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,20.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,51.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,89.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,95.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,93.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,,L3 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,,L2 Active Power,kW,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,,L1 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,45.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,40.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,20.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,17.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,51.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,94.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,82.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,85.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,,L3 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,,L2 Active Power,kW,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,,L1 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,44.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,40.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,22.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,21.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,20.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,52.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,101.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,97.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,90.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,,L2 Active Power,kW,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,,L1 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,36.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,40.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,24.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,19.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,20.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,55.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,109.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,88.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,91.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,,L3 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,,L1 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,40.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,36.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,40.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,27.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,22.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,25.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,51.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,118.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,101.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,112.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,,L3 Active Power,kW,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,,L1 Active Power,kW,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,,N Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,,L3 Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,34.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.39
