Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,22.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,17.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,26.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,52.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,101.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,81.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,113.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,,L3 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,,L2 Active Power,kW,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,,L1 Active Power,kW,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,,N Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,,L1 Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,44.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,39.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,21.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,26.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,25.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,58.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,96.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,116.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,112.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,,L3 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,,L1 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,50.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,38.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,16.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,25.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,18.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,62.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,77.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,112.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,85.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,,L2 Active Power,kW,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,,L1 Active Power,kW,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,,N Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,,L1 Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,49.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,29.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,61.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,112.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,126.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,97.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,,L1 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,69.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,84.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,38.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,29.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,29.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,52.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,126.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,127.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,140.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,,L1 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,81.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,25.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,25.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,36.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,58.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,110.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,114.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,155.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,,L1 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,38.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,19.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,26.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,24.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,58.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,88.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,118.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,113.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,,L3 Active Power,kW,1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,,L1 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,,N Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,,L3 Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,39.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,38.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,19.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,24.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,64.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,91.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,137.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,112.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,,L2 Active Power,kW,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,,L1 Active Power,kW,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,,L2 Current (RMS),A,1.1
