Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,,L1 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,50.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,17.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,29.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,19.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,64.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,80.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,127.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,90.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,,L3 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,,L2 Active Power,kW,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,,L1 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,,L1 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,39.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,37.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,20.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,23.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,17.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,54.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,93.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,106.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,83.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,,L3 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,,L1 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,38.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,18.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,26.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,20.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,58.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,86.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,117.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,95.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,,L3 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,,L2 Active Power,kW,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,,L1 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,42.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,18.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,26.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,19.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,58.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,85.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,117.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,87.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,,L1 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,21.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,25.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,19.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,52.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,94.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,111.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,90.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,,L3 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,,L2 Active Power,kW,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,,L1 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,36.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,35.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,22.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,30.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,22.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,63.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,102.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,133.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,100.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,,L3 Active Power,kW,0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,,L1 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,,N Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,,L3 Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,23.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,33.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,26.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,63.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,101.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,142.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,118.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,,L1 Active Power,kW,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,,N Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,,L1 Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,43.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.6
