Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,51.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,19.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,40.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,19.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,87.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,87.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,172.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,85.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,,L3 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,,L2 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,,L1 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,38.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,24.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,32.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,70.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,107.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,142.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,88.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,,L3 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,,L1 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,27.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,30.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,23.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,56.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,118.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,132.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,103.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,,L3 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,,L1 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,34.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,24.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,32.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,25.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,55.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,106.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,138.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,112.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,,L3 Active Power,kW,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,,L1 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,,N Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,,L3 Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,46.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,86.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,33.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,23.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,41.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,33.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,69.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,103.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,175.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,143.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,,L3 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,,L1 Active Power,kW,1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,,L1 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,36.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,76.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,21.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,36.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,35.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,61.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,96.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,154.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,152.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,,L1 Active Power,kW,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,,L1 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,23.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,38.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,26.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,69.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,102.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,163.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,116.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,,L3 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,,L2 Active Power,kW,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,,L1 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,28.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,28.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,29.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,49.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,121.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,127.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,128.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
