Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,,L3 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,,L1 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,31.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,24.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,27.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,30.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,51.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,107.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,121.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,130.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,,L2 Active Power,kW,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,,L1 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,37.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,36.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,31.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,67.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,86.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,155.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,137.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,,L3 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,,L1 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,79.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,40.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,30.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,23.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,46.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,84.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,101.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,198.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,167.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,,L3 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,,L2 Active Power,kW,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,,L1 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,31.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,75.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,29.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,35.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,51.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,124.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,145.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,153.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,,L2 Active Power,kW,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,,L1 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,76.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,29.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,37.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,30.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,61.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,129.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,161.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,133.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,,L2 Active Power,kW,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,,L1 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,83.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,21.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,37.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,34.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,67.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,95.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,161.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,147.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,,L3 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,,L1 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,25.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,32.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,36.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,51.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,110.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,140.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,153.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,,L3 Active Power,kW,1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,,L1 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,,N Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,,L3 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.63
