Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,32.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,32.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,51.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,118.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,141.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,138.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,,L3 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,,L1 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,27.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,28.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,29.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,44.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,117.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,123.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,124.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,,L3 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,,L2 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,,L1 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,,N Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,,L2 Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,23.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,28.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,28.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,48.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,103.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,125.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,123.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,,L2 Active Power,kW,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,,L1 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,,L1 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,34.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,24.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,31.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,32.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,50.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,108.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,133.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,139.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,,L1 Active Power,kW,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,,N Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,,L1 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,37.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,74.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,25.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,26.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,27.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,49.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,114.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,117.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,121.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,,L3 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,,L2 Active Power,kW,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,,L1 Active Power,kW,2.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,,N Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,,L1 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,23.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,24.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,25.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,43.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,106.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,107.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,112.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,,L3 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,,L1 Active Power,kW,2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,,L1 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,40.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,80.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,22.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,32.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,50.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,99.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,131.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,141.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,,L3 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,,L1 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,,N Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,21.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,25.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,28.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,44.6
