Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,96.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,112.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,122.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,,L3 Active Power,kW,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,,L2 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,,L1 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,,N Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,,L2 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,18.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,25.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,22.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,47.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,84.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,113.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,98.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,,L3 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,,L2 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,,L1 Active Power,kW,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,,N Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,,L2 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,22.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,31.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,60.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,83.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,101.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,140.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,,L3 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,,L2 Active Power,kW,1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,,L1 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,,N Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,,L2 Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,34.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,19.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,22.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,36.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,66.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,87.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,103.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,159.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,,L3 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,,L1 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,18.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,23.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,27.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,48.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,86.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,104.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,120.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,,L3 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,,L1 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,,N Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,17.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,19.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,24.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,81.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,89.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,107.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,,L1 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,,L1 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,15.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,17.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,29.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,57.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,72.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,82.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,130.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,,L3 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,,L1 Active Power,kW,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,,N Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,15.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,18.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,23.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,73.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,84.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,100.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,,L3 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,,L2 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,,L1 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,,L3 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
