Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,14.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,17.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,22.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,71.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,81.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,99.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,,L3 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,,L2 Active Power,kW,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,,L1 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,17.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,21.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,79.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,71.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,94.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,,L3 Active Power,kW,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,,L2 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,,L1 Active Power,kW,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,19.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,14.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,18.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,85.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,71.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,84.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,,L3 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,,L1 Active Power,kW,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,,N Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,18.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,14.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,19.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,84.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,71.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,88.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,,L3 Active Power,kW,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,,L1 Active Power,kW,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,,N Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,,L3 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,21.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,14.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,17.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,96.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,72.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,81.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,,L3 Active Power,kW,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,,L1 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,,N Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,,L3 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,23.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,14.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,18.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,38.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,100.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,71.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,83.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,,L3 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,,L1 Active Power,kW,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,,N Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,,L3 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,,L1 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,19.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,15.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,18.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,89.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,74.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,83.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,,L3 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,,L1 Active Power,kW,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,,N Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,,L3 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,,L1 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
