Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,19.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,17.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,18.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,87.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,81.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,85.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,,L3 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,,L1 Active Power,kW,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,,N Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,,L3 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,,L1 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,21.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,16.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,19.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,94.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,77.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,87.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,,L1 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,,N Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,28.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,22.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,16.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,19.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,34.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,97.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,76.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,88.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,,L1 Active Power,kW,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,,N Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,19.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,16.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,20.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,33.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,88.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,74.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,91.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,,L3 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,,L1 Active Power,kW,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,,N Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,16.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,20.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,41.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,115.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,77.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,91.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,,L3 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,,L2 Active Power,kW,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,,L1 Active Power,kW,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,,N Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,,L3 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,,L1 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,28.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,15.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,21.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,45.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,120.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,72.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,93.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,,L3 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,,L2 Active Power,kW,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,,L1 Active Power,kW,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,,N Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,,L1 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,21.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,14.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,20.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,37.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,96.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,73.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,91.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,,L3 Active Power,kW,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,,L1 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,,N Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,22.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,14.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,20.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,98.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,71.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,89.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:00:00+00:00,feeder,,L3 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:00:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:00:00+00:00,feeder,,L1 Active Power,kW,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:00:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:00:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
