Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,69.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,26.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,23.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,47.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,114.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,104.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,99.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,,L2 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,,L1 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,70.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,26.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,23.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,23.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,47.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,116.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,106.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,104.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,,L3 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,,L2 Active Power,kW,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,,L1 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,81.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,29.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,22.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,28.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,46.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,127.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,100.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,122.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,,L3 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,,L2 Active Power,kW,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,,L1 Active Power,kW,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,72.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,27.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,22.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,25.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,46.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,120.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,102.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,112.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,,L3 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,,L2 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,,L1 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,,N Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,27.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,24.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,24.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,48.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,119.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,107.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,109.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,,L3 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,,L2 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,,L1 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,,N Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,,L2 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,26.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,25.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,24.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,50.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,116.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,111.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,106.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,,L3 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,,L2 Active Power,kW,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,,L1 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,,N Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,,L2 Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,26.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,28.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,24.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,52.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,116.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,123.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,109.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,,L3 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,,L1 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,66.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
