Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,27.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,28.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,27.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,50.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,118.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,124.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,118.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,,L3 Active Power,kW,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,,L1 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,30.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,28.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,27.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,29.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,50.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,125.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,120.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,126.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,,L3 Active Power,kW,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,,L1 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,29.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,29.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,28.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,53.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,128.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,127.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,126.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,,L3 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,,L1 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,28.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,31.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,52.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,130.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,125.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,134.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,,L3 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,,L1 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,80.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,33.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,34.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,54.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,136.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,143.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,146.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,,L3 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,,L2 Active Power,kW,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,,L1 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,79.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,82.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,77.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,32.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,34.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,55.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,138.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,146.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,140.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,,L3 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,,L2 Active Power,kW,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,,L1 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,33.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,84.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,84.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,40.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,38.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,31.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,62.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,167.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,160.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,136.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,,L3 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,,L2 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,,L1 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,,N Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,,L2 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,89.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,82.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,85.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,35.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,35.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,34.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,58.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,152.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,152.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,145.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,,L3 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,,L2 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,,L1 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,,L1 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
