Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,35.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,84.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,33.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,31.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,61.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,140.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,145.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,135.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,,L3 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,,L2 Active Power,kW,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,,L1 Active Power,kW,0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,,N Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,,L1 Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,83.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,83.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,84.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,32.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,35.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,33.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,60.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,138.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,152.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,144.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,,L3 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,,L2 Active Power,kW,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,,L1 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,36.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,83.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,89.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,78.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,40.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,67.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,141.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,169.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,140.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,,L3 Active Power,kW,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,,L2 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,,L1 Active Power,kW,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,,L3 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,92.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,79.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,85.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,35.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,35.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,62.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,152.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,153.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,151.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,,L3 Active Power,kW,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,,L2 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,,L1 Active Power,kW,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,24.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,37.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,102.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,79.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,95.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,40.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,33.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,38.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,61.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,168.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,146.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,161.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,,L3 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,,L2 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,,L1 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,,L1 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,25.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,38.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,109.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,90.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,100.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,43.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,42.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,40.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,65.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,183.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,178.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,171.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,,L3 Active Power,kW,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,,L1 Active Power,kW,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,,L3 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,,L1 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,28.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,45.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,119.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,79.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,90.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,48.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,38.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,39.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,69.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,200.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,165.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,165.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,,L3 Active Power,kW,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,,L2 Active Power,kW,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,,L1 Active Power,kW,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,,L1 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,100.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,74.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,86.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
