Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,39.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,39.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,35.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,64.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,165.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,168.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,151.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,,L3 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,,L2 Active Power,kW,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,,L1 Active Power,kW,1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,,N Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,,L1 Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,25.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,43.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,110.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,98.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,40.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,39.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,38.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,62.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,171.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,167.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,163.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,,L3 Active Power,kW,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,,L2 Active Power,kW,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,,L1 Active Power,kW,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,,L3 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,,L1 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,41.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,116.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,88.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,97.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,43.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,35.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,39.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,59.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,181.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,152.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,165.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,,L3 Active Power,kW,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,,L1 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,,N Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,,L3 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,24.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,104.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,97.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,28.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,39.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,34.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,38.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,56.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,164.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,145.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,162.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,,L3 Active Power,kW,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,,L1 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,,N Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,27.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,40.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,115.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,96.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,98.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,28.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,38.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,46.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,39.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,69.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,162.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,194.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,168.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,,L3 Active Power,kW,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,,L1 Active Power,kW,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,,N Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,,L1 Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,29.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,26.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,39.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,122.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,111.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,112.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,40.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,39.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,45.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,59.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,170.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,166.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,192.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,,L3 Active Power,kW,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,,L2 Active Power,kW,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,,L1 Active Power,kW,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,,N Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,,L3 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,,L1 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,30.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,46.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,127.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,91.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,98.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,41.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,37.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,38.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,57.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,174.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,156.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,163.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,,L3 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,,L2 Active Power,kW,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,,L1 Active Power,kW,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,,N Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,,L1 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,36.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,100.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,93.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,34.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,36.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,40.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,55.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,145.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,155.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,171.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,,L3 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,,L2 Active Power,kW,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,,L1 Active Power,kW,1.12
