Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,,N Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,,L1 Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,24.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,103.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,94.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,34.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,43.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,39.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,63.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,145.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,181.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,165.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,,L3 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,,L1 Active Power,kW,1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,,N Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,,L1 Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,42.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,101.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,90.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,72.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,34.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,40.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,33.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,64.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,148.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,171.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,143.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,,L3 Active Power,kW,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,,L1 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,,L1 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,39.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,100.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,89.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,76.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,38.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,39.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,33.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,60.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,160.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,165.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,143.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,,L3 Active Power,kW,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,,L1 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,,L3 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,,L1 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,42.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,98.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,87.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,40.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,36.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,34.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,58.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,169.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,154.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,146.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,,L3 Active Power,kW,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,,L2 Active Power,kW,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,,L1 Active Power,kW,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,,N Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,,L3 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,,L1 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,87.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,87.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,31.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,38.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,35.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,60.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,162.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,162.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,150.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,,L3 Active Power,kW,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,,L2 Active Power,kW,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,,L1 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,,N Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,,L3 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,,L1 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,41.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,79.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,100.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,76.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,33.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,43.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,38.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,68.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,144.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,181.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,160.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,,L3 Active Power,kW,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,,L1 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,,N Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,,L3 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,,L1 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,43.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,72.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,90.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,29.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,41.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,42.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,68.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,126.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,172.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,176.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,,L3 Active Power,kW,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,,L2 Active Power,kW,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,,L1 Active Power,kW,1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,,N Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,,L1 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.39
