Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,35.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,75.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,83.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,74.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,32.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,34.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,41.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,39.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,64.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,148.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,175.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,169.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,,L3 Active Power,kW,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,,L2 Active Power,kW,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,,L1 Active Power,kW,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,,N Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,,L1 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,40.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,96.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,91.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,80.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,40.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,36.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,41.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,46.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,58.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,153.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,175.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,197.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,,L3 Active Power,kW,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,,L2 Active Power,kW,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,,L1 Active Power,kW,1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,,N Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,,L3 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,,L1 Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,74.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,81.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,78.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,29.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,43.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,37.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,65.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,128.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,182.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,160.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,,L3 Active Power,kW,1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,,L2 Active Power,kW,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,,L1 Active Power,kW,4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,,N Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,,L3 Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,,L2 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,,L1 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,50.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,98.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,35.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,77.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,81.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,96.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,33.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,56.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,50.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,82.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,140.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,236.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,211.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,,L3 Active Power,kW,0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,,L2 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,,L1 Active Power,kW,5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,,N Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,,L3 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,,L2 Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,,L1 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,41.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,100.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,36.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,48.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,41.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,65.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,153.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,204.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,176.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,,L3 Active Power,kW,2.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,,L1 Active Power,kW,1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,,L3 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,,L1 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,76.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,33.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,44.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,42.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,63.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,142.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,186.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,180.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,,L3 Active Power,kW,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,,L1 Active Power,kW,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,,L3 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,,L1 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,78.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,27.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,44.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,37.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,71.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,117.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,184.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,160.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,,L3 Active Power,kW,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,,L2 Active Power,kW,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,,L1 Active Power,kW,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,,N Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,,L3 Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,,L2 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,,L1 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,55.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,101.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,22.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,37.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,34.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,68.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,100.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,155.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,147.0
