Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,,L3 Active Power,kW,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,,L2 Active Power,kW,0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,,L1 Active Power,kW,0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,,L2 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,,L1 Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,72.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,34.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,16.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,30.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,26.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,65.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,75.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,128.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,116.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,,L3 Active Power,kW,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,,L2 Active Power,kW,1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,,L1 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,,N Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,,L3 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,,L2 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,40.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,21.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,35.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,25.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,65.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,95.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,146.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,113.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,,L3 Active Power,kW,1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,,L2 Active Power,kW,1.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,,L1 Active Power,kW,2.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,,N Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,,L3 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,,L2 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,,L1 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,22.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,32.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,63.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,98.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,138.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,130.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,,L3 Active Power,kW,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,,L2 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,,L1 Active Power,kW,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,,N Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,,L3 Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,,L1 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,30.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,78.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,19.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,37.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,65.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,88.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,123.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,157.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,,L3 Active Power,kW,1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,,L1 Active Power,kW,2.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,,N Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,,L3 Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,,L1 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,39.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,24.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,35.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,28.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,59.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,107.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,148.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,122.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,,L3 Active Power,kW,0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,,L2 Active Power,kW,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,,L1 Active Power,kW,1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,,N Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,,L3 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,,L1 Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,52.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,85.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,34.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,28.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,28.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,23.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,58.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,124.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,121.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,106.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,,L3 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,,L2 Active Power,kW,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,,L1 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,,N Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,,L3 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,40.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,18.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,21.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,21.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,50.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,86.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,95.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,94.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,,L3 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,,L1 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,,N Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
