Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,35.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,20.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,20.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,22.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,48.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,94.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,92.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,101.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,,L3 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,,L2 Active Power,kW,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,,L1 Active Power,kW,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,,N Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,,L2 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,,L1 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,21.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,22.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,50.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,97.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,89.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,99.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,,L3 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,,L2 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,,L1 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,,N Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,40.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,33.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,22.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,18.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,23.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,49.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,98.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,83.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,104.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,,L3 Active Power,kW,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,,L1 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,,N Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,46.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,38.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,23.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,27.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,27.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,54.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,101.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,117.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,121.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,,L3 Active Power,kW,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,,L2 Active Power,kW,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,,L1 Active Power,kW,1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,,N Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,,L1 Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,28.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,28.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,32.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,51.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,121.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,120.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,138.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,,L3 Active Power,kW,1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,,L2 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,,L1 Active Power,kW,0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,,N Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,,L3 Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,,L1 Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,34.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,39.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,29.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,22.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,37.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,61.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,127.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,97.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,159.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,,L3 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,,L1 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,,N Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,,L1 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,25.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,24.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,30.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,51.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,109.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,106.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,132.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,,L3 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,,L1 Active Power,kW,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,,N Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,,L1 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,32.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,32.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,27.62
