Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,26.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,30.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,50.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,118.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,115.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,128.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,,L3 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,,L1 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,,N Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,42.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,67.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,27.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,33.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,26.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,60.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,121.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,144.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,114.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,,L3 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,,L1 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,53.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,86.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,18.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,29.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,23.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,63.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,88.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,126.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,104.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,,L3 Active Power,kW,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,,L1 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,,N Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,,L3 Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,23.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,30.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,55.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,102.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,125.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,131.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,,L3 Active Power,kW,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,,L2 Active Power,kW,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,,L1 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,39.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,20.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,24.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,54.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,91.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,106.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,94.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,,L3 Active Power,kW,0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,,L2 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,,L1 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,,N Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,,L3 Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,,L2 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,46.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,37.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,22.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,33.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,42.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,71.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,99.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,142.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,178.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,,L3 Active Power,kW,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,,L2 Active Power,kW,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,,L1 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,,N Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,,L3 Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,,L2 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,59.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,105.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,21.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,36.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,84.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,94.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,176.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,155.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,,L3 Active Power,kW,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,,L1 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,,N Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,35.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,22.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,28.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,32.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,57.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,98.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,121.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,137.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,,L3 Active Power,kW,1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,,L2 Active Power,kW,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,,L1 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,,N Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,,L3 Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
